,Site,"Start date",Title,Description
05000458/LER-2014-005,"River Bend","1 August 2014","1 OF 	 4","On August 1, 2014, at approximately 9:42 p.m. CDT, with the plant operating at 100 percent power, the high pressure core spray (HPCS) system was declared to be inoperable as a result of an engineering evaluation of an apparent leakage path through a part of the system. The evaluation determined that, should the HPCS system be initiated in response to a design basis event, the leakage path through a pump test return line to the condensate storage tank (the symptoms of which were first seen on July 12) could potentially cause the suppression pool inventory to be depleted to the extent that the pool would not support its 30-day mission time assumed in the station's accident analysis. Operators closed the HPCS pump suction valve at the suppression pool on August 1, resulting in the inoperability of the system. This event is being reported in accordance with 10 CFR 50.73(a)(2)(v) as a condition that defeated the safety function of the the HPCS system. A subsequent evaluation confirmed that, had the HPCS system actuated in response to a design basis event, the leakage through the pump test return line would have depleted the suppression pool inventory before the completion of its 30-day mission time. Regarding the suppression pool, this event constituted operations prohibited by Technical Specifications (10 CFR 50.73 (a)(2)(i)(b)), as well as a condition that defeated the safety function of the suppression pool (10 CFR 50.73 (a)(2)(v)). A blind flange was installed in the pump test return line to the condensate storage tank in order to isolate the leakage path, and the 1-IPCS system was restored to an operable status on August 5. 	 Repairs on the test return line isolation valves are scheduled."
05000331/LER-2014-004,"Duane Arnold","30 May 2014","Unplanned Inoperability of High Pressure Coolant Injection","On May 30, 2014, at 1043, while operating at 100% power, during the performance of a routine Technical Specification (TS) required Surveillance Test Procedure (STP), the 'A' side High Pressure Coolant Injection (HPCI) (BG) isolation logic was activated. The logic activation occurred while attempting to block open contacts of HGA relay E41A-K43, HPCI Auto Isolation Logic Steam Line High Differential Pressure.

The root cause of this event was the design of the HGA relay makes the act of installing relay blocks very difficult and prone to inadvertent actuation. The Resident Inspector was notified, and Event Notification Number 50154 was made pursuant to 10 CFR 50.72(b)(3)(v)(D) due to a condition at the time of discovery that prevented the fulfillment of the HPCI safety function. On May 30, 2014, at 1209, HPCI was returned to operable status after resetting the isolation logic and returning the system to standby readiness condition.

This event did result in a safety system functional failure. There were no radiological releases associated with this event."
05000373/LER-2014-002,Lasalle,"29 March 2014","Unit 1 Division 3 Ventilation Failure","On March 29, 2014, Unit 1 was in Mode 1 at 100% power. At 1620 hours CDT, the Division 3 Core Standby Cooling System (CSCS) Pump Room, Switchgear Room, and Battery Room Ventilation failed in such a manner that heat could not be removed from the rooms. Due to the lack of ventilation in the Division 3 switchgear room the High Pressure Core Spray (HPCS) system was declared inoperable and Condition B of Technical Specification (TS) 3.5.1 was entered.

The cause of the event was a failure of the hydramotor pump bearing for the 1VD19Y, Division 3 CSCS Ventilation Return Fan Outlet Damper. Loss of hydraulic pressure in the hydramotor resulted in 1VD19Y failing in the closed position. The corrective action for the event was replacement of the hydramotor for the 1VD19Y damper."
05000416/LER-2013-006,"Grand Gulf","17 December 2013","Primary Containment Inoperable Due to an Inadequate Surveillance Procedure Resulting in a Loss of Safety Function","On December 17, 2013, at 1322 central standard time (CST) with the plant operating in Mode 1 at 100 percent thermal power, Grand Gulf Nuclear Station (GGNS) personnel utilized a procedure that was improperly revised. The event was identified at approximately 1415 CST during the performance of the surveillance when valve E51F063, RCIC Steam Line Drywell Inboard Isolation was observed to close when a test signal was applied. This was not an expected condition, the surveillance was halted and corrective actions were commenced. The improperly revised procedure resulted in the inoperability of primary containment, a loss of safety function for primary containment and the inoperability of the Reactor Core Isolation Cooling (RCIC) system. Primary containment operability was restored at approximately 1437 CST when the breaker was closed to energize valve E51F064, RCIC Steam Line Drywell Outboard Isolation which restored the penetration to an operable status. RCIC was Inoperable at 1415 CST and restored to an operable condition at approximately 1435 CST when valve E51F063 was reenergized and opened. The direct cause of the event was an improper procedure revision that resulted in an inadequate procedure. The procedure was revised to be technically adequate and an extent of condition review was performed for the affected procedure writer's work. There were no adverse effects on the health or safety of the public as a result of the event."
05000410/LER-2013-004,"Nine Mile Point","2 December 2013","Manual Reactor Protection System Actuation due to Loss of Reactor Recirculation Flow","On December 2, 2013, at 0903, Nine Mile Point Unit 2 (NMP2) was lowering reactor power level to remove the main turbine from service to support maintenance. During the power reduction, the Low Frequency Motor Generators (LFMGs) did not start automatically. Attempts to manually start the recirculation system pumps in slow speed were unsuccessful and a manual reactor scram was inserted due to the sudden reduction in core flow.

This event is reportable in accordance with 10 CFR 50.73(a)(2)(iv)(A) as a condition that resulted in manual or automatic actuation of any of the systems listed in 10 CFR 50.73(a)(2)(iv)(B). The Reactor Protection System is listed in 10 CFR 50.73(a)(2)(iv)(B).

The root cause of this event is a failure to identify that the switches in the auto transfer circuits for the reactor recirculation pumps to shift from high speed to low speed are single point vulnerable (SPV) components because they were exempted from the AP-913 classification process. Since the switches were not classified as SPV components, no mitigation strategies were developed.

Corrective actions include revision of the operating procedures to manually start the LFMG sets and not rely on the auto transfer circuitry.

There are no similar Licensee Event Reports for NMP2."
05000440/LER-2013-004,Perry,"17 October 2013","Vulnerability. to Cause Secondary Fire due to Unfused Control Room Ammeters","On October 17, 2013, at 1300 hours, a review of industry operating experience regarding the impact of unfused Direct Current ammeter circuits in the Control Room determined the described condition to be applicable to the Perry Nuclear Power Plant resulting in a potentially unanalyzed condition with respect to 10 CFR 50 Appendix R analysis requirements. The original plant wiring design and associated safe shutdown analysis for the Class 1 E batteries control room ampere indications do not include overcurrent protection features to limit the fault current.

The cause of this event was determined to be a latent design error related to wiring and isolation that constituted a fire protection program deficiency which could adversely affect the ability to achieve and maintain safe shutdown of the plant in the unlikely event of a control room fire. A probabilistic risk assessment of this event determined the event to be of small safety significance.

The identified deficiency was corrected utilizing temporary modifications to the plant that eliminated the potential for a control room fire to induce a hot short. The corrective actions to permanently address this condition include the design and implementation of a permanent plant modification to isolate the indication circuits in the unlikely event of a control room fire.

This event is being reported in accordance with 10CFR50.73(a)(2)(ii)(B) as an unanalyzed condition."
05000374/LER-2013-002,Lasalle,"25 April 2013","Manual Reactor Scram Following Trip of Circulating Water Pumps","On April 25, 2013, Unit 2 was in Mode 1 at approximately 56% power. The east condenser waterbox was being dewatered in order to address a condenser tube leak. Waterbox isolation valves 2CW007A and 2CW007C had been closed using their motor operators; however, in order to minimize leak-by, an attempt was made to manually seat the valves. These valves are 144 inch butterfly valves with no internal stops. Outlet isolation valve 2CW007C was seated without incident, but inlet valve 2CW007A was inadvertently moved past its closed position, which allowed flow from the running circulating water pumps to fill the waterbox.

At 2005 hours CDT, the Main Control Room was informed that a large amount of water was coming from the open waterbox upper manways. An attempt was made to close the manways; however, at 2019 hours, the 2A and 2B circulating water pumps tripped on high condenser pit water level, requiring Unit 2 to be manually scrammed.

The root causes of the event were determined to be a lack of strict procedural adherence on the part of the operators performing the waterbox dewatering task, and inadequate procedure quality. Corrective actions include coaching in accordance with company policies, and clarifying revisions to the circulating water dewatering procedure."
05000373/LER-2013-004,Lasalle,"22 April 2013","Reactor Pressure Exceeded 150 psig With Reactor Core Isolation Cooling Inoperable","On April 22, 2013, Unit 1 was in Mode 2, Startup. At approximately 0723 hours CDT, reactor pressure was increased above 150 psig with the Reactor Core Isolation Cooling (RCIC) system isolated and inoperable. Technical Specification (TS) LCO 3.5.3 requires RCIC to be operable in Mode 1, and in Modes 2 and 3 with reactor steam dome pressure greater than 150 psig. TS Required Actions (RA) A.1 and A.2 were entered.

At approximately 0815 hours, it was recognized that increasing reactor pressure greater than 150 psig with RCIC isolated and inoperable was a violation of TS LCO 3.0.4, which requires that entry into another Mode with an LCO not met shall only be made when the associated actions allow continued operation for an unlimited period of time. This was not the case for TS 3.5.3, and thus TS LCO 3.0.4 was not satisfied. Control rod withdrawals were stopped, and control rod insertion commenced in order to reduce reactor pressure and bring the Unit back into compliance with TS.

At 0900 hours RCIC was declared operable, and control rod insertion was stopped.

The cause of this event was a weakness in Normal Unit Startup procedure LGP-1-1 in that there was no specific procedure step to verify RCIC operability prior to exceeding 150 psig. LGP-1-1 does contain a limitation stating that RCIC operability is required prior to exceeding 150 psig but this would have been more effective if it had been a specific procedural step. In addition, there was a lack of recognition of the impact of TS LCO 3.0.4 by Operations with respect to RCIC operability. Corrective actions include reviewing the event with all licensed operators and revisions to the Normal Unit Startup procedure LGP-1-1."
05000374/LER-2013-001,Lasalle,"18 April 2013","Pin Hole Leaks Identified in High Pressure Core Spray Piping","On April 18, 2013, Unit 2 was in Mode 3 following a scram and a loss of offsite power that had occurred on both LaSalle Units the previous day. At 1400 hours CDT, three pin hole through-wall leaks in the U2 High Pressure Core Spray (HPCS) minimum flow line piping were discovered. The leaks were on the outside bend of the first elbow downstream of the minimum flow restricting orifice, and appeared to be leaking a total of approximately 0.5 gpm with the HPCS pump not running.

Unit 2 HPCS was declared inoperable and, because the HPCS minimum flow line is in direct communication with the suppression pool, primary containment was also declared inoperable.

The direct cause of the event was a combination of cavitation and mechanical wear/erosion of the piping wall. The apparent cause was procedural inconsistencies that allowed operation of the HPCS system in minimum-flow for extended periods. Corrective actions included replacing the leaking pipe elbow, and performing ultrasonic inspections of susceptible piping on both Units. Also, HPCS operating procedures will be reviewed and revised as required to provide consistent guidance for minimizing operation of HPCS in minimum flow mode."
05000373/LER-2013-002,,"17 April 2013","Unusual Event Declared Due to Loss of Offsite Power and Dual Unit Reactor Scram","On April 17, 2013, LaSalle Units 1 and 2 were operating in Mode 1 at 100% power, with a severe thunderstorm in progress. At 1457 hours CDT, lightning struck 138KV Line 0112, resulting in a phase-to-ground fault which subsequently cleared. At 1459 hours, a second phase-to-ground fault on Line 0112 occurred and all 345 KV oil circuit breakers (OCBs) in the main switchyard opened, resulting in a loss of offsite power and reactor scrams on both Units. All emergency diesel generators automatically started and loaded onto their respective busses. All control rods fully inserted, and all systems responded as expected.

An Unusual Event was declared due to a loss of offsite power for greater than 15 minutes. Offsite power was restored to all ESF busses by 2301 hours on April 17, 2013, and the Unusual Event was terminated at 0814 hours on April 18, 2013.

The root cause of the event was determined to be degradation of the 138kV switchyard grounding system that allowed a lightning induced fault to flash over onto the DC protective system. The ground system in the 138kV switchyard was repaired, and corrective actions include improving lightning shielding in the 138kV switchyard."
05000458/LER-2013-001,"River Bend","2 March 2013","Operations Prohibited by Technical Specifications for Operations With a Potential to Drain the Reactor Vessel","On March 2, 2013, at approximately 1448 CST, with the plant in a refueling outage, maintenance on the reactor recirculation system was commenced without taking the required actions to comply with the applicable Technical Specifications. This maintenance constituted operations with a potential to drain the reactor vessel, and the required action for such an activity is restoration of the integrity of primary containment. This action was not taken, and the provisions of NRC Enforcement Guidance Memorandum 11-003 (Rev. 1) were instead invoked. The maintenance was completed and compliance with Technical Specifications was restored at 0830 CST on March 7. This event is being reported in accordance with 10 CFR 50.73(a)(2)(i)(B) as operations prohibited by Technical Specifications, as additionally specified by the Enforcement Guidance Memorandum."
05000410/LER-2013-002,"Nine Mile Point","28 February 2013","Failure of High Pressure Core Spray System Pressure Pump due to Motor Winding Failure","On February 28, 2013 at 1319, Nine Mile Point Unit 2 was operating at 100 percent power when the High Pressure Core Spray (HPCS) system pressure pump failed. At the time of the failure, the HPCS system was inoperable for planned maintenance. The HPCS system pressure pump failure was due to an electrical short caused by a turn-to-turn failure in the motor.

The cause of this event was determined to be a turn-to-turn short in the motor winding, attributed to poor manufacturer quality of the original motor.

Corrective actions include replacement of the failed motor with a rewound motor and development of a new replacement strategy for these types of motors.

This event is reportable in accordance with 10 CFR 50.73(a)(2)(v)(D), as any event or condition that at the time of discovery could have prevented the fulfillment of the safety function of structures or systems that are needed to mitigate the consequences of an accident. This report constitutes a 10 CFR 21 (Part 21) notification because the motor failure that initiated the event is attributed to a manufacturing deficiency.

There are no previous LERs similar to this event."
05000461/LER-2013-001,Clinton,"18 February 2013","Inadequate Risk Identification Results in Loss of Safety Function","On 2/18/13, the Division 4 Nuclear System Protection System (NSPS) inverter transferred to its alternate power source. Instrument maintenance technicians were performing a surveillance when a technician inadvertently dropped a test cable and connector. The cable connector swung down and by pendulum motion went under a robust operational barrier in the cabinet coming in contact with the bottom edge of a fuse block staple jumper. The momentary shorting to ground caused the Division 4 NSPS bus to transfer from its normal inverter power source to its alternate power source. Per Technical Specifications (TS), the NSPS is inoperable when powered by its alternate source. With the NSPS inoperable, per the TS, operators declared the High pressure Core Spray System, a single train safety system, inoperable and reported the condition as a loss of safety function. The cause of this event was an inadequate risk identification related to pendulum motion of the cable connector during jobsite planning and set up for the job. Corrective actions include an Instrument Maintenance Department stand down, use of a checklist to aid in challenging jobsite conditions for risk/hazards assessment and management observations, and a case study of this event for Maintenance personnel. There were no safety consequences; the HPCS was capable of initiating with the operable Division 3 NSPS inverter."
05000410/LER-2013-001,"Nine Mile Point","23 January 2013","Reactor Core Isolation Cooling System Isolation Due to a Temperature Switch Unit Failure","On January 23, 2013 at 15:16, Nine Mile Point Unit 2 was operating at 100 percent power when Reactor Building General Area temperature switch unit 2RHS*TS85A failed, resulting in the closure of primary containment isolation valves and causing the Reactor Core Isolation Cooling (RCIC) system to isolate from the reactor vessel and become inoperable. The failure of the temperature switch unit occurred concurrently with the High-Pressure Core Spray (HPCS) system inoperable for planned surveillance testing. With both the RCIC and HPCS systems inoperable, high pressure makeup capability to the reactor core was lost from these systems.

This event is reportable in accordance with 10 CFR 50.73(a)(2)(iv)(A), as an automatic actuation of containment isolation valves in more than one system. The event is also reportable in accordance with 10 CFR 50.73(a)(2)(v), as an event that could have prevented the fulfillment of the safety function of systems that are needed to: (A) shut down the reactor and maintain it in a safe shutdown condition, and (D) mitigate the consequences of an accident.

The temperature switch failed due to age-related capacitor degradation. The apparent cause of the event is insufficient use of the corrective action program to fully implement a periodic capacitor replacement program for the Riley temperature switches. Corrective actions include replacement of the failed switch and planned refurbishment of similar units."
05000440/LER-2013-001,Perry,"22 January 2013","Loss of Feedwater Results in Automatic Reactor Protection System Actuation","On January 22, 2013, at 0332 hours, the reactor protection system (RPS) automatically actuated due to a loss of feedwater flow to the reactor pressure vessel (RPV). There were no complications during the shutdown as all control rods fully inserted and pressure was maintained by normal means. The High Pressure Core Spray (HPCS) and the Reactor Core Isolation Cooling (RCIC) systems actuated based on a valid reactor water level initiation and injected to restore RPV water level.

The cause of the event was failure of a balance-of-plant inverter/static transfer switch, which provides electrical power to the digital feedwater control system. A circuit card in the static transfer switch degraded, which affected operation of the inverter. The electrical loads serviced by the inverter/static transfer switch were placed on an alternate power source. This alignment will continue until permanent repairs are made which are currently scheduled for the next refueling outage.

The safety significance of this event is considered to be small. This event is being reported in accordance with 10 CFR 50.73(a)(2)(iv)(A) as an event or condition that resulted in an automatic actuation of the RPS, HPCS, and RCIC systems, and Operational Requirements Manual section 7.6.2.1, which requires a Special Report submittal following an Emergency Core Cooling System actuation and injection into the reactor coolant system."
05000461/LER-2012-003,,"23 November 2012","Breaker Failure Leads to Loss of Safety Function and System Start","On 11/23/12 an operator reported to the Main Control Room that the Control Room (VC) B Chiller Breaker was cycling with no demand signal and attempted numerous times to open the breaker with no success. In response, the Control Building Unit Sub B Cubicle was manually tripped causing the following isolations/actuations: a loss of power to Division 2 Instrument Air System and Service Air System Containment isolation valves causing the valves to isolate; and a loss of power to Fuel Building (VF) system ventilation Division 2 isolation dampers resulting in a trip of the VF system. High Pressure Core Spray (HPCS) became inoperable based on inoperability of the room cooler for the associated Division 4 inverter and battery charger. Following the loss of power to the VF isolation dampers, secondary containment differential pressure became positive. Subsequently, power was restored to Control Building Unit Sub B and HPCS was restored to operable. The Standby Gas Treatment System was manually started and secondary containment differential pressure was restored. An automatic start of Division 2 Shutdown Service Water (SX) system also occurred during this event. The cause of this event was the failure of the VC B Chiller Breaker closing spring charging mechanism. The breaker that failed has been replaced and the failed breaker has been sent to an offsite laboratory for failure analysis."
05000374/LER-2012-001,"Lasalle County Station","31 August 2012","2B Diesel Generator Declared Inoperable Due to Excessive Air Start Receiver Blowdown Caused by a Degraded Drain Valve","On August 31, 2012, at 09:40 CDT, while blowing down the 2B Diesel Generator (DG) A train Starting Air receiver for preventative maintenance, the receiver pressure decreased below the minimum 165 psig required for DG operability per Technical Specification (TS) 3.8.3, Condition D. The 2B DG provides emergency AC power to Division 3, which supplies the High Pressure Core Spray System (HPCS). The 2B DG was declared inoperable in accordance with TS 3.8.3 Required Action E.1.

At 10:22 CDT, the A air start train was re-pressurized to greater than 165 psig, and the 2B DG was declared operable.

The 2B DG was inoperable for approximately 42 minutes.

The cause of the event was determined to be a degraded drain valve on the A train starting air receiver. The corrective actions included replacement of the drain valve."
05000440/LER-2012-002,Perry,"11 June 2012",". Inoperable High Pressure Core Spray System Results in Loss of Safety Function",
05000410/LER-2012-003,"Docket Number","4 June 2012","Suppression Pool Level Below Technical Specification Limit During Mode Change","On June 4, 2012, at 0517, Nine Mile Point Unit 2 (NMP 2) entered Mode 2 (startup) with suppression pool water level at 199.44 feet, below the minimum required level of 199.5 feet, per Technical Specification (TS) Limiting Condition for Operation (LCO) 3.6.2.2. Contrary to the requirements of LCO 3.0.1, the conditions for changing modes from Mode 4 (cold shutdown) to Mode 2 were not met when Mode 2 was entered. The low suppression pool level of 199.4 feet was discovered during shift checks on June 4, 2012 at 0846, when TS 3.6.2.2, Condition A was entered. Suppression pool water level was restored at 0926 and TS 3.6.2.2 Condition A was exited at 0933. The cause of this event is a failure to recognize abnormalities. The operators performing and verifying the Surveillance Requirements (SRs) and control room supervision reviewing the SRs did not recognize that little margin remained to the TS required lower level for suppression pool water level. Actions are being taken to communicate lessons learned from this event with operating crews for both units at Nine Mile Point Nuclear Station (NMPNS) with an emphasis on operator fundamentals of plant parameter monitoring and control. This event was entered into the NMPNS corrective action program (Condition Report CR-2012-005507)."
05000458/LER-2012-003,,"24 May 2012","Reactor Scram Following a Loss of Main Reactor Feedwater Pump Due to Electrical Fault","On May 24, 2012, at 3:40 p.m. CDT, a manual reactor scram was initiated in response to the loss of the running reactor feedwater pump. The plant was operating at approximately 32% power. The reactor core isolation cooling system was manually started to provide high pressure makeup to the reactor. The high pressure core spray system was manually started during the recovery from the event, but was not aligned to the reactor vessel. An electrical transient caused by the failure of a lockout relay resulted in the main supply breaker to the ""B"" 13.8kv switchgear to trip. Reactor recirculation pump ""B"" tripped due to the loss of its power source; the ""A"" reactor recirculation pump continued to operate in slow speed. The electrical transient also caused a loss of power to all main condenser circulating water pumps and normal service water pumps, necessitating the manual closure of the main steam isolation valves. The standby service water system actuated as designed in response to low normal service water pressure. The operators manually operated selected SRVs for reactor pressure control and for reactor cooldown.

Personnel in the turbine building reported the presence of smoke in the area of the feedwater pumps, but no actual fire was observed. There were no safety-related systems out of service at the time. This event is being reported in accordance with 10CFR50.73(a)(2)(iv)(A) as an actuation of the reactor protection system and the standby service water system. This event was of low safety significance to the health and safety of the public."
05000458/LER-2012-001,,"8 May 2012","Operations Prohibited by Technical Specifications Due to Inoperability of Division 3 Diesel Generator","On May 8, 2012, plant engineers confirmed that the lubricating oil in the Division 3 diesel generator (DG) was contaminated with fuel at a level that required its replacement. At the time of this discovery, a plant heat-up was in progress in preparation for return to service following a maintenance outage. The oil sample that yielded these 1 results had been drawn on April 25, and shipped off-site for vendor analysis. Plant engineers evaluated the Itrends of prior lubricating oil samples taken prior to May 8, and determined that the DG had become incapable of performing its design safety function on approximately October 28, 2011. It was concluded that this date was the likely starting point of the internal fuel leak that contaminated the oil. That fuel leak likely resulted from gasket damage that occurred during work on the fuel injectors. On May 8, the DG was removed from service in order to change the lubricating oil and repair the fuel leak. It has been determined that, in the as-found condition, the DG remained capable of fulfilling the mission time assumed by the station's probabilistic risk analysis. Enhanced , work instructions for fuel jumper installation have been added to the vendor manual and to model work orders.

This condition is being reported in accordance with 10CFR50.73(a)(2)(i)(B) as operations prohibited by Technical Specifications.t"
05000416/LER-2012-003,"Grand Gulf","2 April 2012","ESF Actuation Due to Division III Bus Undervoltage following a Lightning Strike","On 4/2/12 at 1511 hours Central Daylight Time (CDT), Grand Gulf Nuclear Generating Station (GGNS) was in Mode 5 when a valid Engineered Safety Feature (ESF) actuation for emergency Alternating Current (AC) power to Division III 4160 Volt bus occurred due to degraded voltage. One of the two 500 (kilovolt) kV offsite feeder breakers tripped causing a drop in grid voltage which resulted in a trip of the ESF feeder breaker for Division III 4160 V bus. The High Pressure Core Spray (HPCS) Diesel Generator automatically started and energized the bus. The HPCS system was not running and no Emergency Core Cooling System (ECCS) initiation occurred during this event. Divisions I and II ESF power monitoring instrumentation responded to the grid voltage transient but no actuation setpoints were reached. Division I and II ESF 4160 Volt buses remained energized and shutdown cooling remained in service. The Technical Specifications required offsite power sources remained operable and in service during this event. The 500kV feeder that tripped was restored by the dispatcher at approximately 1515 CDT. The Division III bus was subsequently transferred back to offsite power and the HPCS Diesel Generator was secured."
